Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,36.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,N Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,153.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,162.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,114.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,39.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,N Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,163.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,N Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,134.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,161.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,503.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,N Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,133.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,156.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,118.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,N Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,146.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,117.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,N Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,170.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,168.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
