Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,109.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,35.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,148.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,147.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,110.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,108.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,124.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,143.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,141.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
