Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,97.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.48
