Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,83.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
