Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
