Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,127.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.42
