Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,143.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,146.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
