Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,142.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,151.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,157.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
