Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,81.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,87.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
