Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,transformer,,Temperature,C,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
