Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,transformer,,Temperature,C,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,transformer,,Temperature,C,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,transformer,,Temperature,C,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,transformer,,Temperature,C,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
