Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
