Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
