Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
