Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
