Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
