Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,72.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,75.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,81.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
