Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,83.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,81.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,90.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,82.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,85.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,89.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,88.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,90.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,91.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,92.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
