Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,91.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,N Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,96.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,121.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,101.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,N Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,144.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,121.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,114.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,99.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,122.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,104.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,104.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
