Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,102.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,125.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,105.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,126.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,139.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,110.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,106.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,N Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,144.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,111.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,117.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,103.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
