Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,N Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,127.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,101.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,N Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,101.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,N Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,143.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,121.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,98.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.37
