Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,142.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,106.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,142.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,126.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,112.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,127.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,112.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,146.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,112.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,120.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,129.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
