Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,92.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,95.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
