Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,93.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,131.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,86.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
