Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,152.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,83.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,N Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
