Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,N Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,N Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,N Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,94.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,N Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
