Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,86.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,93.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
