Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,transformer,,Temperature,C,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,86.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,transformer,,Temperature,C,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,transformer,,Temperature,C,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
