Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,123.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,transformer,,Temperature,C,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,transformer,,Temperature,C,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,91.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,N Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,95.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,transformer,,Temperature,C,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
