Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,79.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,116.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,81.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,transformer,,Temperature,C,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,N Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
