Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,transformer,,Temperature,C,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,71.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,139.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,transformer,,Temperature,C,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,71.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,transformer,,Temperature,C,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,transformer,,Temperature,C,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,transformer,,Temperature,C,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,transformer,,Temperature,C,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,transformer,,Temperature,C,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,transformer,,Temperature,C,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
