Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,transformer,,Temperature,C,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,transformer,,Temperature,C,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
