Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
