Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
