Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
