Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
