Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,N Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,114.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,N Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,120.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,81.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,106.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,77.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,N Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,126.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
