Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,93.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,88.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,88.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,91.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
