Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,99.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,N Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,151.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,106.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,39.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,N Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,163.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,102.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,37.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,N Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,153.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,99.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,37.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,N Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,154.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,N Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,132.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,93.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,N Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,N Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,124.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.29
