Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,130.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,41.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,N Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,176.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,133.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,102.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,N Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,140.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,128.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.8
