Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,95.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,N Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,142.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,124.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,125.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,98.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,127.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
