Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,141.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,147.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,144.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,42.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,N Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,176.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,102.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,136.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,137.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,37.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,158.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
