Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,N Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,173.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,88.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,N Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,151.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,115.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,99.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,129.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,124.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,96.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,124.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,136.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
