Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,86.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,N Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,141.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,107.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,124.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,100.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,133.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,129.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,98.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,93.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,138.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,100.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,93.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,149.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,97.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,N Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,144.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,94.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,N Current (RMS),A,53.0
