Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,138.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,95.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,100.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,98.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,93.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,99.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,7.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,86.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
