Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,N Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,133.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,95.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,86.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,147.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,87.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,97.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,N Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,135.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,90.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,N Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,143.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
