Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,111.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,88.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,80.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
