Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,102.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,83.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,93.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,78.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
