Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
