Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
