Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
