Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
