Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,N Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,N Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,N Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
