Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
