Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,67.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,N Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,109.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,N Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
