Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,67.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
