Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,72.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,81.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,117.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
