Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,84.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,59.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,119.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,88.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
