Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,121.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,97.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,131.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,100.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,138.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,101.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,transformer,,Temperature,C,11.4
