Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,88.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,transformer,,Temperature,C,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,94.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,121.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
