Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,117.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,N Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,134.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,98.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,119.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
