Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,117.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,103.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,112.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,127.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,104.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,N Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,151.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,50.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,105.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,91.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,N Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
