Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,121.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,94.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,97.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,123.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,95.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,142.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,98.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,100.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
