Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,92.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,92.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,92.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,118.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,142.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,103.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,126.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,104.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,143.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,95.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
